Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.8
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
930161,TEN SHILLING DRIVE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.57
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.4
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
930161,TEN SHILLING DRIVE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.99
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.27
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.94
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.82
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
930161,TEN SHILLING DRIVE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.99
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.58
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.63
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
930161,TEN SHILLING DRIVE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.63
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930161,TEN SHILLING DRIVE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.59
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.97
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.6
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
930161,TEN SHILLING DRIVE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.79
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.32
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.5
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
930161,TEN SHILLING DRIVE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.47
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.45
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.62
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.9
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.4
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.2
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
930161,TEN SHILLING DRIVE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.19
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.48
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.52
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.8
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
930161,TEN SHILLING DRIVE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
