Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.64
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.46
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.98
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.6
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,131.9
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
930161,TEN SHILLING DRIVE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.33
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.64
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.72
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.2
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,71.9
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,132.5
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.97
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
930161,TEN SHILLING DRIVE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.84
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.76
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.03
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.4
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,75.3
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.3
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.7
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.79
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
930161,TEN SHILLING DRIVE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.75
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.58
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.52
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.15
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,126.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
930161,TEN SHILLING DRIVE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-7.04
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.06
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.26
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.44
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.85
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,68.1
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,129.7
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.46
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
930161,TEN SHILLING DRIVE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.4
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.88
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,30.96
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.63
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,68.3
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,130.5
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.8
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.9
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
930161,TEN SHILLING DRIVE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.72
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.14
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,32.32
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.95
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,136.3
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
930161,TEN SHILLING DRIVE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.78
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.32
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.62
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,128.3
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.1
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.24
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
930161,TEN SHILLING DRIVE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.62
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.53
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.7
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.8
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.97
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930161,TEN SHILLING DRIVE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.68
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.89
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.48
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.16
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.6
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,127.7
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.8
