Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.14
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
930161,TEN SHILLING DRIVE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.02
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.6
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.74
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.2
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
930161,TEN SHILLING DRIVE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.41
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.26
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.3
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
930161,TEN SHILLING DRIVE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.78
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
930161,TEN SHILLING DRIVE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.84
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.94
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.37
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.5
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930161,TEN SHILLING DRIVE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.39
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.06
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.89
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.86
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.81
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.1
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
930161,TEN SHILLING DRIVE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.1
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.75
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.11
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.2
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
930161,TEN SHILLING DRIVE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.42
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.88
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.46
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,69.8
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,150.5
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
930161,TEN SHILLING DRIVE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.76
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.44
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.77
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,131.7
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.22
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
930161,TEN SHILLING DRIVE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.34
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.63
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.44
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.9
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,142.1
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
930161,TEN SHILLING DRIVE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
