Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.92
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.81
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.38
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.37
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.08
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.24
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.4
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,142.1
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,12.1
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
930161,TEN SHILLING DRIVE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.46
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.51
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,63.5
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,149.2
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,12.0
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.91
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
930161,TEN SHILLING DRIVE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.36
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.67
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,64.9
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.9
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,139.5
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930161,TEN SHILLING DRIVE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.23
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.06
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.02
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,36.48
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,154.7
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.9
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.65
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
930161,TEN SHILLING DRIVE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.44
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.89
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.01
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,35.78
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,152.4
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.8
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.55
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
930161,TEN SHILLING DRIVE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.95
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,50.5
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.93
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.58
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.33
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,113.0
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.6
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.7
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.22
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930161,TEN SHILLING DRIVE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.13
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.54
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,149.9
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.16
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
930161,TEN SHILLING DRIVE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.12
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.77
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,31.6
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.2
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,132.5
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.2
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.03
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.24
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
930161,TEN SHILLING DRIVE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.95
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.01
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.31
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.3
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.51
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
930161,TEN SHILLING DRIVE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.72
