Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.26
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.08
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.31
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.81
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.0
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,118.9
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.62
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
930161,TEN SHILLING DRIVE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.7
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.04
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.44
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.6
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,125.2
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
930161,TEN SHILLING DRIVE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.45
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.83
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.2
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
930161,TEN SHILLING DRIVE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.1
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.16
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.92
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,73.8
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.7
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.8
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.4
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
930161,TEN SHILLING DRIVE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.48
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.45
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.1
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.4
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
930161,TEN SHILLING DRIVE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.04
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.5
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.4
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.46
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
930161,TEN SHILLING DRIVE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.92
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.45
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.68
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.49
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
930161,TEN SHILLING DRIVE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.82
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.33
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.56
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.72
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
930161,TEN SHILLING DRIVE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.14
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.47
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
