Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930161,TEN SHILLING DRIVE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.85
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.59
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,57.6
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.2
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
930161,TEN SHILLING DRIVE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.48
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
930161,TEN SHILLING DRIVE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.3
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.02
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
930161,TEN SHILLING DRIVE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.27
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.34
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.08
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
930161,TEN SHILLING DRIVE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.92
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.94
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.7
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930161,TEN SHILLING DRIVE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.55
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
930161,TEN SHILLING DRIVE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.16
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,73.2
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.6
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.96
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.8
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.5
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
