Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.5
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.4
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.4
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
930161,TEN SHILLING DRIVE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.06
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.3
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,11.4
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.98
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.3
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.6
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.3
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.71
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.7
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.68
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.61
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.2
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.86
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.57
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.69
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,-5.04
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.51
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,-0.94
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.82
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.91
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.9
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.28
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.06
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.8
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.15
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.51
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.48
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
