Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.7
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.16
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.84
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.0
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.7
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.35
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.6
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.92
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
930161,TEN SHILLING DRIVE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.82
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.17
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.5
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
930161,TEN SHILLING DRIVE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.91
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.4
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
930161,TEN SHILLING DRIVE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.42
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.3
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
930161,TEN SHILLING DRIVE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.95
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.2
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
930161,TEN SHILLING DRIVE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.64
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.1
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
930161,TEN SHILLING DRIVE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.02
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.0
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930161,TEN SHILLING DRIVE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,49.6
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.1
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.9
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.53
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.8
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
