Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.84
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.7
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
930161,TEN SHILLING DRIVE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.59
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,9.6
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
930161,TEN SHILLING DRIVE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.79
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.59
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.3
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,9.5
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
930161,TEN SHILLING DRIVE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.34
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.15
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,9.4
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
930161,TEN SHILLING DRIVE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.89
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.3
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,9.3
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930161,TEN SHILLING DRIVE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.83
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.61
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.3
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,9.2
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930161,TEN SHILLING DRIVE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.86
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.69
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.96
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.1
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
930161,TEN SHILLING DRIVE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.44
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.07
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.1
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
930161,TEN SHILLING DRIVE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.28
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.9
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,116.1
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.1
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
930161,TEN SHILLING DRIVE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
