Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.83
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,66.5
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.1
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.1
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
930161,TEN SHILLING DRIVE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.54
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.6
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.1
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
930161,TEN SHILLING DRIVE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.1
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930161,TEN SHILLING DRIVE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.66
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.2
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930161,TEN SHILLING DRIVE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.35
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.88
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.3
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
930161,TEN SHILLING DRIVE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.12
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.3
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
930161,TEN SHILLING DRIVE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,63.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.2
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.3
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
930161,TEN SHILLING DRIVE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.61
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.3
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.3
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.15
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
930161,TEN SHILLING DRIVE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.27
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.36
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.5
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,9.4
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
930161,TEN SHILLING DRIVE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.98
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.44
