Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,9.4
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930161,TEN SHILLING DRIVE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.46
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,9.5
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.99
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,9.5
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
930161,TEN SHILLING DRIVE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.31
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.97
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.8
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.5
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
930161,TEN SHILLING DRIVE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.79
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930161,TEN SHILLING DRIVE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.5
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.4
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.6
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
930161,TEN SHILLING DRIVE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.49
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.7
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
930161,TEN SHILLING DRIVE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.42
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.8
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
930161,TEN SHILLING DRIVE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.45
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.1
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.2
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.8
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.42
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.76
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.86
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.45
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.56
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.72
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.8
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,9.8
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930161,TEN SHILLING DRIVE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
