Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.04
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,9.9
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930161,TEN SHILLING DRIVE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.99
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,9.9
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.46
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
930161,TEN SHILLING DRIVE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.58
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.95
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.16
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.0
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.21
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.9
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.37
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.1
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930161,TEN SHILLING DRIVE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.59
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.97
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.1
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,64.1
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.2
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.3
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.71
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,74.3
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.2
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.3
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.46
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.33
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
