Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.75
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.39
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,10.4
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.99
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,10.4
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.24
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.75
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.04
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,10.4
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.23
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,70.7
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.0
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.46
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.62
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,10.5
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
930161,TEN SHILLING DRIVE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.98
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,10.5
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.64
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,10.5
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.29
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,80.1
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,10.6
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.27
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.91
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,99.0
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,10.6
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
930161,TEN SHILLING DRIVE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.46
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.02
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,10.7
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,68.3
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.86
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,10.7
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
