Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.74
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,10.8
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.95
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.98
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.19
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,10.8
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,43.2
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.45
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.18
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,10.8
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.16
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,10.9
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
930161,TEN SHILLING DRIVE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.81
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.08
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.8
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,10.9
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
930161,TEN SHILLING DRIVE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.98
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.02
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.91
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.15
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,10.9
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.14
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.85
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.3
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.96
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,54.7
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.9
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
930161,TEN SHILLING DRIVE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.41
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.9
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.15
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930161,TEN SHILLING DRIVE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.81
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,73.9
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.0
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930161,TEN SHILLING DRIVE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
