Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.23
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,64.9
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,76.7
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.66
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.62
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
930161,TEN SHILLING DRIVE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.01
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.99
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.47
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
930161,TEN SHILLING DRIVE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,69.8
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.73
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.59
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
930161,TEN SHILLING DRIVE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.5
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.19
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,70.0
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.05
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.88
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.42
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.42
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.5
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.84
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930161,TEN SHILLING DRIVE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.08
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.85
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.3
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930161,TEN SHILLING DRIVE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.44
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.97
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.7
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,11.1
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
930161,TEN SHILLING DRIVE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.05
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,80.9
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.3
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.9
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.18
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.47
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,33.48
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,139.4
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,51.28
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.59
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.15
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,86.2
