Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,141.9
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.58
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930161,TEN SHILLING DRIVE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.27
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,86.1
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,142.0
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.65
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.96
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
930161,TEN SHILLING DRIVE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,35.68
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,148.1
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,11.0
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.33
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
930161,TEN SHILLING DRIVE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.48
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.06
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,107.8
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.97
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.1
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.9
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.01
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
930161,TEN SHILLING DRIVE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.14
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.29
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.65
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
930161,TEN SHILLING DRIVE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.59
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.48
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
930161,TEN SHILLING DRIVE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.76
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.1
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.24
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.87
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.3
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.69
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
930161,TEN SHILLING DRIVE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.07
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.81
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.6
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.66
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,117.0
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
