Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.47
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
930161,TEN SHILLING DRIVE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.32
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.32
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.7
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
930161,TEN SHILLING DRIVE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.9
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.24
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,123.6
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.31
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.99
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,139.0
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930161,TEN SHILLING DRIVE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.86
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.6
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,140.8
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.56
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
930161,TEN SHILLING DRIVE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.6
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,71.1
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.7
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
930161,TEN SHILLING DRIVE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.98
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.75
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.29
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,80.5
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,148.3
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.63
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
930161,TEN SHILLING DRIVE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.63
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.82
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.57
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.71
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.07
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,72.5
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,135.8
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,18.2
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.68
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930161,TEN SHILLING DRIVE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.69
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.05
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.68
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.6
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,18.1
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
930161,TEN SHILLING DRIVE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.06
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.9
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.43
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,117.1
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,18.1
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.2
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
930161,TEN SHILLING DRIVE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
