Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.68
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.5
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.75
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.6
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,18.0
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.76
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
930161,TEN SHILLING DRIVE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.44
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.9
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.13
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.89
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,143.6
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,17.9
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.25
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930161,TEN SHILLING DRIVE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,38.2
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,160.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,17.8
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.95
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
930161,TEN SHILLING DRIVE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.2
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.72
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.5
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.75
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,38.3
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.2
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.1
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,161.6
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,17.8
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930161,TEN SHILLING DRIVE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.08
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.52
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.28
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.12
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.9
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,128.3
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,17.7
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
930161,TEN SHILLING DRIVE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.92
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.07
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.24
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.51
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.9
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,137.3
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,17.6
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
930161,TEN SHILLING DRIVE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.44
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,24.77
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.02
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,17.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.04
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.18
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
930161,TEN SHILLING DRIVE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.23
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.73
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.41
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,132.7
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
930161,TEN SHILLING DRIVE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.33
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.28
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.44
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,65.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,147.3
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.78
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.77
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
930161,TEN SHILLING DRIVE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
