Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.12
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.77
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.9
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.9
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
930161,TEN SHILLING DRIVE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.09
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.34
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,38.29
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.8
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,162.0
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
930161,TEN SHILLING DRIVE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.72
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.41
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.22
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.25
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,64.3
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,119.8
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,157.5
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
930161,TEN SHILLING DRIVE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.14
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.97
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.94
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,90.9
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,167.6
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,17.2
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.78
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
930161,TEN SHILLING DRIVE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.15
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.61
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,34.92
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,147.9
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,17.1
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
930161,TEN SHILLING DRIVE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.29
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.41
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.57
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.21
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.8
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,141.1
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.7
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
930161,TEN SHILLING DRIVE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.4
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.2
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.54
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.89
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,144.8
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
930161,TEN SHILLING DRIVE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.44
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.34
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,37.13
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,158.1
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.57
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
930161,TEN SHILLING DRIVE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.26
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.94
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,40.27
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,99.9
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,102.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,170.5
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
930161,TEN SHILLING DRIVE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.93
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,41.41
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,103.5
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,175.4
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
