Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
930161,TEN SHILLING DRIVE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.39
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.88
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.6
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,99.8
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,168.7
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
930161,TEN SHILLING DRIVE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.83
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.97
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.77
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,68.3
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.1
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.6
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
930161,TEN SHILLING DRIVE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,48.5
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.26
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.21
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.2
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
930161,TEN SHILLING DRIVE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.21
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,129.4
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
930161,TEN SHILLING DRIVE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.72
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
930161,TEN SHILLING DRIVE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.03
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.54
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.8
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.3
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
930161,TEN SHILLING DRIVE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.5
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.73
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,73.8
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.4
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
930161,TEN SHILLING DRIVE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.37
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.19
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.37
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.83
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,127.9
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
930161,TEN SHILLING DRIVE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
930161,TEN SHILLING DRIVE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
