Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.17
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
930161,TEN SHILLING DRIVE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.19
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.22
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.84
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
930161,TEN SHILLING DRIVE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.99
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.7
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
930161,TEN SHILLING DRIVE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
930161,TEN SHILLING DRIVE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.54
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.2
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.08
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.67
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.01
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
930161,TEN SHILLING DRIVE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.81
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
930161,TEN SHILLING DRIVE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.88
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.06
