Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.43
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.98
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
930161,TEN SHILLING DRIVE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,15.7
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,15.7
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.64
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,15.7
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.21
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
930161,TEN SHILLING DRIVE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.64
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.78
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.1
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
930161,TEN SHILLING DRIVE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.21
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
930161,TEN SHILLING DRIVE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
