Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
930161,TEN SHILLING DRIVE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.12
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
930161,TEN SHILLING DRIVE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930161,TEN SHILLING DRIVE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
930161,TEN SHILLING DRIVE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.93
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.71
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
930161,TEN SHILLING DRIVE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.77
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.26
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.64
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930161,TEN SHILLING DRIVE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.04
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.04
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
930161,TEN SHILLING DRIVE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
