Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.78
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.18
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
930161,TEN SHILLING DRIVE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.45
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.7
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.86
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.77
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
930161,TEN SHILLING DRIVE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.3
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.65
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.19
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.46
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.41
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
