Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.13
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.46
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
930161,TEN SHILLING DRIVE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.92
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.85
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
930161,TEN SHILLING DRIVE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.85
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.4
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.05
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
930161,TEN SHILLING DRIVE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.81
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.5
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.13
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.51
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930161,TEN SHILLING DRIVE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.8
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,15.2
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.06
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.22
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,15.2
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.92
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,15.2
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,15.2
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.83
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
930161,TEN SHILLING DRIVE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
