Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
930161,TEN SHILLING DRIVE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
930161,TEN SHILLING DRIVE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
930161,TEN SHILLING DRIVE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.14
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.25
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.17
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.75
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.74
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.8
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.73
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.93
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
