Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
930161,TEN SHILLING DRIVE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
930161,TEN SHILLING DRIVE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.84
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
930161,TEN SHILLING DRIVE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.76
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.78
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.48
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.01
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.03
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.79
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.64
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.7
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.92
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,15.7
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
