Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.76
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.3
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.83
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.89
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.91
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,63.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.98
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.39
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.04
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.5
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
930161,TEN SHILLING DRIVE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.93
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
930161,TEN SHILLING DRIVE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
