Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.6
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.42
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.52
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.34
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.28
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
930161,TEN SHILLING DRIVE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.48
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.45
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,66.0
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.66
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.92
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.86
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.61
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.44
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.09
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
930161,TEN SHILLING DRIVE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.87
