Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.29
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,56.2
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.67
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
930161,TEN SHILLING DRIVE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,73.8
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
930161,TEN SHILLING DRIVE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.57
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.63
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.1
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
930161,TEN SHILLING DRIVE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.6
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.58
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,95.1
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,122.4
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.63
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
930161,TEN SHILLING DRIVE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.42
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,88.9
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,121.7
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
930161,TEN SHILLING DRIVE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.62
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,127.0
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
930161,TEN SHILLING DRIVE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.38
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.83
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,89.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.0
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.3
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.81
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
