Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.89
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.05
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
930161,TEN SHILLING DRIVE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.98
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.38
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.1
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.9
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.1
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
930161,TEN SHILLING DRIVE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.67
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,32.78
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,112.4
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,138.4
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.44
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,37.61
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,127.0
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,155.8
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.51
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.5
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
930161,TEN SHILLING DRIVE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.27
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.39
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,36.26
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,121.9
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,149.8
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.31
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
930161,TEN SHILLING DRIVE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.83
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.72
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.77
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.1
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.62
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
930161,TEN SHILLING DRIVE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.95
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.22
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
930161,TEN SHILLING DRIVE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
