Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.16
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.43
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
930161,TEN SHILLING DRIVE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.8
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.8
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
930161,TEN SHILLING DRIVE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.2
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.3
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.2
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.4
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
930161,TEN SHILLING DRIVE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.12
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930161,TEN SHILLING DRIVE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.18
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.39
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
930161,TEN SHILLING DRIVE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.73
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.1
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
930161,TEN SHILLING DRIVE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.37
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.0
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.28
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
930161,TEN SHILLING DRIVE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.66
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.7
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.32
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
930161,TEN SHILLING DRIVE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.92
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.21
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
