Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930161,TEN SHILLING DRIVE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.16
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.98
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
930161,TEN SHILLING DRIVE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.12
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.3
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.08
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.37
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.97
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.85
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.16
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.87
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.87
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
930161,TEN SHILLING DRIVE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.58
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.37
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.1
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
930161,TEN SHILLING DRIVE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.7
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.58
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.4
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,125.6
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.75
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
930161,TEN SHILLING DRIVE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.01
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.57
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,122.4
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
930161,TEN SHILLING DRIVE,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.44
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.47
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.17
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,91.6
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.8
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
930161,TEN SHILLING DRIVE,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.13
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.93
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.52
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.3
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.7
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
930161,TEN SHILLING DRIVE,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.34
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.29
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
930161,TEN SHILLING DRIVE,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.37
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.14
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.71
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.4
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930161,TEN SHILLING DRIVE,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
