Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.51
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,67.3
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,135.5
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
930161,TEN SHILLING DRIVE,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.85
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.41
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,134.2
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
930161,TEN SHILLING DRIVE,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.14
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.72
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.72
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.94
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.8
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,136.8
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930161,TEN SHILLING DRIVE,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.6
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.55
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.04
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.36
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,115.4
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,134.1
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
930161,TEN SHILLING DRIVE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.04
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.9
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,119.1
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.1
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930161,TEN SHILLING DRIVE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.79
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.97
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.6
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.3
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.03
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930161,TEN SHILLING DRIVE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.34
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.06
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.26
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.31
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,137.4
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.25
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930161,TEN SHILLING DRIVE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.92
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.28
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.0
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,140.5
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
930161,TEN SHILLING DRIVE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.78
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.24
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.52
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,142.8
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.86
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
930161,TEN SHILLING DRIVE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
