Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.08
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.78
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.91
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,140.8
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.27
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
930161,TEN SHILLING DRIVE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.8
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.52
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,35.27
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,149.6
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
930161,TEN SHILLING DRIVE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.57
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.64
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,138.1
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.37
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
930161,TEN SHILLING DRIVE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.87
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.23
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,32.79
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,139.3
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
930161,TEN SHILLING DRIVE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.88
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.42
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.04
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,31.77
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.9
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,135.9
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.73
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
930161,TEN SHILLING DRIVE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.14
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.18
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.68
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.11
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.7
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.97
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
930161,TEN SHILLING DRIVE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.43
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.56
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.92
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,149.1
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.9
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
930161,TEN SHILLING DRIVE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.27
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.7
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.23
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.8
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.0
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
930161,TEN SHILLING DRIVE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.57
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.82
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,31.18
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.0
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930161,TEN SHILLING DRIVE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.83
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.34
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.94
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,132.4
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
