Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
930161,TEN SHILLING DRIVE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.33
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.46
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.98
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,63.3
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,128.1
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
930161,TEN SHILLING DRIVE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.14
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.67
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,31.16
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.1
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,131.6
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
930161,TEN SHILLING DRIVE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.55
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,113.4
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
930161,TEN SHILLING DRIVE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.48
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,121.3
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
930161,TEN SHILLING DRIVE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.78
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.1
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.46
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
930161,TEN SHILLING DRIVE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.24
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930161,TEN SHILLING DRIVE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.01
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.24
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.21
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.04
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.74
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.22
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930161,TEN SHILLING DRIVE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
