Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.37
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.15
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.7
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.02
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.24
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.7
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
930161,TEN SHILLING DRIVE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.05
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-2.27
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.52
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-2.5
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
