Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,48.5
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-2.05
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.61
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.15
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
930161,TEN SHILLING DRIVE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-2.21
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.17
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.24
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.47
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.08
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
930161,TEN SHILLING DRIVE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-2.29
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.75
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.46
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-3.78
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-2.53
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,60.3
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-3.11
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.33
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-3.11
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.11
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-3.49
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.92
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.6
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
