Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.72
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
930161,TEN SHILLING DRIVE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.99
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.87
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
930161,TEN SHILLING DRIVE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930161,TEN SHILLING DRIVE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.49
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.58
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.46
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.92
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930161,TEN SHILLING DRIVE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
930161,TEN SHILLING DRIVE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.78
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.13
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
930161,TEN SHILLING DRIVE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.84
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
