Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
930161,TEN SHILLING DRIVE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.67
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.98
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
930161,TEN SHILLING DRIVE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.87
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
930161,TEN SHILLING DRIVE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
930161,TEN SHILLING DRIVE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.57
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.87
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.9
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.31
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.39
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.36
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,66.7
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.9
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.12
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.07
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.08
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
