Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,16.0
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.94
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930161,TEN SHILLING DRIVE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,110.9
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,16.1
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.02
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
930161,TEN SHILLING DRIVE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.69
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,16.2
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
930161,TEN SHILLING DRIVE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.42
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.46
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,73.1
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.8
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
930161,TEN SHILLING DRIVE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.49
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.16
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,81.6
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,117.9
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
930161,TEN SHILLING DRIVE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.44
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.19
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,75.3
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.8
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
930161,TEN SHILLING DRIVE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.33
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,16.3
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
930161,TEN SHILLING DRIVE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.88
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930161,TEN SHILLING DRIVE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.9
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.06
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,16.4
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.97
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.9
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,55.9
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.1
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,16.5
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
