Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.44
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.9
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.8
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,16.6
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
930161,TEN SHILLING DRIVE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.9
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,16.7
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.9
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.32
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,95.7
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
930161,TEN SHILLING DRIVE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.44
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930161,TEN SHILLING DRIVE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.85
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.55
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.21
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
930161,TEN SHILLING DRIVE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,78.2
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
930161,TEN SHILLING DRIVE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.76
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.89
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
930161,TEN SHILLING DRIVE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.79
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.1
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,17.1
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
