Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.52
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.7
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,17.2
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
930161,TEN SHILLING DRIVE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.79
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.82
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.72
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,17.5
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
930161,TEN SHILLING DRIVE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,17.5
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
930161,TEN SHILLING DRIVE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,17.6
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,17.7
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.09
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
