Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,17.8
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.22
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.24
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.94
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,17.8
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.27
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.9
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.13
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,18.0
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
930161,TEN SHILLING DRIVE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.1
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.0
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.62
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,18.0
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
930161,TEN SHILLING DRIVE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.43
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,18.1
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.82
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,18.1
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.1
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.11
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,31.3
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,18.2
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.84
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,18.2
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.08
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
