Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,52.8
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.37
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.42
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.57
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
930161,TEN SHILLING DRIVE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,78.9
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
930161,TEN SHILLING DRIVE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.97
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.7
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.43
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,30.63
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
930161,TEN SHILLING DRIVE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.24
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.7
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,18.5
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
930161,TEN SHILLING DRIVE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.75
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.93
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930161,TEN SHILLING DRIVE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.83
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.95
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
930161,TEN SHILLING DRIVE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
