Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.11
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.6
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.25
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
930161,TEN SHILLING DRIVE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.33
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.26
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.1
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.25
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.24
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.86
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
930161,TEN SHILLING DRIVE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.32
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.25
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.22
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
930161,TEN SHILLING DRIVE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,44.6
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.95
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,18.3
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,64.5
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.47
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
930161,TEN SHILLING DRIVE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.02
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.84
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.05
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.57
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
930161,TEN SHILLING DRIVE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.75
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.58
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
930161,TEN SHILLING DRIVE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.11
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.7
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.85
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.74
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.86
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
