Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
930161,TEN SHILLING DRIVE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.21
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.77
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.9
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,18.4
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.1
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930161,TEN SHILLING DRIVE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.54
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.71
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.88
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.7
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
930161,TEN SHILLING DRIVE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.05
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.21
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930161,TEN SHILLING DRIVE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.29
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.79
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,81.3
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,107.0
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.09
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,52.7
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.3
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.65
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.42
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.41
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.29
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
930161,TEN SHILLING DRIVE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.16
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.82
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
930161,TEN SHILLING DRIVE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.91
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.89
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
930161,TEN SHILLING DRIVE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.37
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.23
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.71
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.7
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
930161,TEN SHILLING DRIVE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
