Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.02
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.65
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.2
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
930161,TEN SHILLING DRIVE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.46
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.29
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.7
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.9
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
930161,TEN SHILLING DRIVE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.26
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.94
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.4
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.28
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.4
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
930161,TEN SHILLING DRIVE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.86
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.03
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.7
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
930161,TEN SHILLING DRIVE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.16
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.57
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.91
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.71
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
930161,TEN SHILLING DRIVE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.94
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.29
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.1
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.46
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
930161,TEN SHILLING DRIVE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.72
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.46
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.37
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
930161,TEN SHILLING DRIVE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.63
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.01
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930161,TEN SHILLING DRIVE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.44
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.48
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.15
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
930161,TEN SHILLING DRIVE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
