Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.42
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930161,TEN SHILLING DRIVE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.64
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.1
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.63
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.3
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
930161,TEN SHILLING DRIVE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.27
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.15
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,119.6
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.36
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930161,TEN SHILLING DRIVE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.44
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
930161,TEN SHILLING DRIVE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.18
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
930161,TEN SHILLING DRIVE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.96
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.07
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.87
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.5
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
930161,TEN SHILLING DRIVE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.02
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.28
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
930161,TEN SHILLING DRIVE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.83
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.61
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.49
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
930161,TEN SHILLING DRIVE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.49
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.56
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.92
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.51
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.7
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.4
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
