Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
930161,TEN SHILLING DRIVE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,28.38
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.97
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.3
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.0
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
930161,TEN SHILLING DRIVE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.37
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.37
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.33
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.16
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.88
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,114.2
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
930161,TEN SHILLING DRIVE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.94
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.65
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.93
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.78
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,109.6
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
930161,TEN SHILLING DRIVE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.6
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.36
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.76
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,103.7
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.9
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
930161,TEN SHILLING DRIVE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.77
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.9
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,105.7
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
930161,TEN SHILLING DRIVE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.2
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.73
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.62
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.17
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
930161,TEN SHILLING DRIVE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.64
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.12
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.6
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.0
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,14.7
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.75
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
930161,TEN SHILLING DRIVE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.5
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.08
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.2
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,14.6
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
930161,TEN SHILLING DRIVE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.04
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.22
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,33.1
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,135.7
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,140.6
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
930161,TEN SHILLING DRIVE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
