Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.73
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.86
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.32
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.32
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.12
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.46
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.61
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,143.9
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,142.1
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930161,TEN SHILLING DRIVE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.0
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.77
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,146.4
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.7
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
930161,TEN SHILLING DRIVE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.46
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.43
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.04
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.7
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,136.5
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
930161,TEN SHILLING DRIVE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.44
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.9
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.92
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,130.0
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.4
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
930161,TEN SHILLING DRIVE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.13
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.3
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.6
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.9
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.3
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.78
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
930161,TEN SHILLING DRIVE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.45
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.33
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,32.59
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.11
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,136.5
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.8
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.3
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
930161,TEN SHILLING DRIVE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,32.76
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.04
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,137.2
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.3
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
930161,TEN SHILLING DRIVE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.66
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.91
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,128.3
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.2
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
930161,TEN SHILLING DRIVE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.95
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.75
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.9
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.2
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
930161,TEN SHILLING DRIVE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.2
