Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.63
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.36
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,124.6
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
930161,TEN SHILLING DRIVE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.24
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.14
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.52
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.14
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,52.4
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,120.3
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
930161,TEN SHILLING DRIVE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.23
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.77
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.65
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,112.5
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.6
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
930161,TEN SHILLING DRIVE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.39
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.41
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.83
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,55.7
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.6
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
930161,TEN SHILLING DRIVE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.34
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.58
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.49
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,65.7
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.6
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.16
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
930161,TEN SHILLING DRIVE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.37
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.34
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
930161,TEN SHILLING DRIVE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.31
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.26
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,70.7
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
930161,TEN SHILLING DRIVE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.22
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.97
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.05
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,101.3
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.1
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
930161,TEN SHILLING DRIVE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.13
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.76
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
930161,TEN SHILLING DRIVE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.94
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.96
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.86
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.1
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
