Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
930161,TEN SHILLING DRIVE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.85
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
930161,TEN SHILLING DRIVE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.58
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.15
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.3
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,126.8
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
930161,TEN SHILLING DRIVE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.71
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,120.8
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.66
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,65.9
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.7
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.57
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
930161,TEN SHILLING DRIVE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.62
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930161,TEN SHILLING DRIVE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.08
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.7
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.42
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.82
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.36
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.31
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930161,TEN SHILLING DRIVE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.19
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.29
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
930161,TEN SHILLING DRIVE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
