Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.96
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.72
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.53
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.6
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
930161,TEN SHILLING DRIVE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.5
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.4
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,13.7
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
930161,TEN SHILLING DRIVE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.34
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.2
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,13.7
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
930161,TEN SHILLING DRIVE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
930161,TEN SHILLING DRIVE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.01
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.37
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.42
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.26
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.62
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.68
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.14
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.05
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.07
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,53.4
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.6
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.5
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.42
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.05
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.6
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.21
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930161,TEN SHILLING DRIVE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.56
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.23
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.74
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.72
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
930161,TEN SHILLING DRIVE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.97
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.7
