Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
930161,TEN SHILLING DRIVE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.5
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.08
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
930161,TEN SHILLING DRIVE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
930161,TEN SHILLING DRIVE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.55
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.46
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,34.3
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.6
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.2
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
930161,TEN SHILLING DRIVE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.78
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.76
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.08
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
930161,TEN SHILLING DRIVE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.92
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.8
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
930161,TEN SHILLING DRIVE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.64
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.33
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.57
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,46.1
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,108.0
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.55
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
930161,TEN SHILLING DRIVE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.39
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.19
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.81
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,65.2
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.8
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
930161,TEN SHILLING DRIVE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,56.2
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.4
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.38
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
930161,TEN SHILLING DRIVE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.99
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.3
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.39
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,63.4
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,119.9
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.1
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.03
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
930161,TEN SHILLING DRIVE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
