Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.19
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.79
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.96
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,57.2
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.2
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.26
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930161,TEN SHILLING DRIVE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.73
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.21
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.07
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,49.1
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.3
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
930161,TEN SHILLING DRIVE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.08
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.64
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.48
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.8
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.3
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930161,TEN SHILLING DRIVE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.06
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.3
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.78
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.9
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.4
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.04
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.19
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.4
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.02
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.12
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.68
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,93.3
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.4
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
930161,TEN SHILLING DRIVE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.91
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.5
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.91
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.98
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.41
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.5
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
930161,TEN SHILLING DRIVE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
