Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.87
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
930161,TEN SHILLING DRIVE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.59
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.8
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.8
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,39.0
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.6
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
930161,TEN SHILLING DRIVE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.33
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.7
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.7
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.7
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
930161,TEN SHILLING DRIVE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.27
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.97
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.8
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
930161,TEN SHILLING DRIVE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
930161,TEN SHILLING DRIVE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.95
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.38
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.9
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.45
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.26
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
