Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.02
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
930161,TEN SHILLING DRIVE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.51
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
930161,TEN SHILLING DRIVE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.6
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.46
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.82
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,14.0
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.13
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.15
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.2
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,37.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.46
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.79
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
930161,TEN SHILLING DRIVE,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.54
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.19
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,14.1
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
930161,TEN SHILLING DRIVE,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.28
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.2
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,14.2
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.22
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,30.2
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,14.3
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
930161,TEN SHILLING DRIVE,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.25
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,30.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.4
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.7
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
930161,TEN SHILLING DRIVE,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.33
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.82
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930161,TEN SHILLING DRIVE,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
