Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,35.7
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.48
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.4
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,51.9
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,14.5
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
930161,TEN SHILLING DRIVE,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.57
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.43
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.7
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.8
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
930161,TEN SHILLING DRIVE,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.07
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.53
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,52.0
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.9
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.13
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.0
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.13
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.1
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
930161,TEN SHILLING DRIVE,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.26
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,41.0
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.82
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.49
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.1
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
930161,TEN SHILLING DRIVE,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.36
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.2
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.37
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.33
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.81
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
