Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,15.3
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
930161,TEN SHILLING DRIVE,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.04
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,29.0
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,35.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
930161,TEN SHILLING DRIVE,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.98
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.94
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
930161,TEN SHILLING DRIVE,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.08
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.86
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
930161,TEN SHILLING DRIVE,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.03
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.53
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
930161,TEN SHILLING DRIVE,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.2
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.7
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.16
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.07
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930161,TEN SHILLING DRIVE,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.55
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,49.8
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.99
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
930161,TEN SHILLING DRIVE,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.36
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.57
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,71.0
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.79
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
930161,TEN SHILLING DRIVE,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.03
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,87.2
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,123.6
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.36
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
930161,TEN SHILLING DRIVE,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,31.58
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,94.7
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,130.1
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,15.4
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
