Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.25
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
930161,TEN SHILLING DRIVE,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.49
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.75
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,87.9
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,126.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.54
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.46
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
930161,TEN SHILLING DRIVE,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.89
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,91.4
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,127.1
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.13
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
930161,TEN SHILLING DRIVE,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,32.16
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,91.7
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,132.3
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.57
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
930161,TEN SHILLING DRIVE,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,32.0
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.18
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,96.2
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,131.6
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.86
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
930161,TEN SHILLING DRIVE,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.26
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.49
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
930161,TEN SHILLING DRIVE,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.58
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,77.2
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.0
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
930161,TEN SHILLING DRIVE,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.51
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,71.9
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,100.7
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.56
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.61
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
930161,TEN SHILLING DRIVE,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.07
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.9
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.96
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.18
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.5
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.24
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
930161,TEN SHILLING DRIVE,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.45
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,48.9
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.1
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.6
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
930161,TEN SHILLING DRIVE,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
