Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.07
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.96
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.32
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.7
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.81
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
930161,TEN SHILLING DRIVE,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.36
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,48.8
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,40.2
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.8
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
930161,TEN SHILLING DRIVE,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.17
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.03
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,74.2
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,97.2
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.55
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.63
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.61
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.09
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
930161,TEN SHILLING DRIVE,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,75.8
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.04
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,92.1
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.49
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.1
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
930161,TEN SHILLING DRIVE,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.19
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.43
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,75.4
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.7
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.24
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.46
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.15
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.99
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.9
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
930161,TEN SHILLING DRIVE,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.52
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,86.2
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.0
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.21
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.79
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930161,TEN SHILLING DRIVE,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.27
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,85.9
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.44
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.69
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.0
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.05
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.73
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,81.0
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.61
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.63
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.45
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
930161,TEN SHILLING DRIVE,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.68
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.83
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.47
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.75
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.2
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.91
