Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,46.5
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,88.4
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.85
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
930161,TEN SHILLING DRIVE,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.99
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.97
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.59
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
930161,TEN SHILLING DRIVE,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.33
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.35
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.03
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.99
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.6
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
930161,TEN SHILLING DRIVE,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,47.8
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.49
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.34
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.84
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,41.7
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.4
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.61
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930161,TEN SHILLING DRIVE,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.01
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.31
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.06
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.23
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.2
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.4
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
930161,TEN SHILLING DRIVE,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.63
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.87
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.4
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.9
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
930161,TEN SHILLING DRIVE,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.0
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.38
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.15
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.59
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.16
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,103.3
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930161,TEN SHILLING DRIVE,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.37
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.06
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.39
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.35
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,100.1
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
930161,TEN SHILLING DRIVE,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.7
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.83
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.9
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.83
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.1
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
930161,TEN SHILLING DRIVE,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.5
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.31
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.11
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,97.8
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.5
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.3
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
