Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
930161,TEN SHILLING DRIVE,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.14
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.2
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.51
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.71
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.27
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.6
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.6
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.2
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
930161,TEN SHILLING DRIVE,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.0
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.58
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.8
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.82
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.99
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.25
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.7
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.8
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,17.1
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
930161,TEN SHILLING DRIVE,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.35
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.69
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.47
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.95
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.9
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,17.1
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
930161,TEN SHILLING DRIVE,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.15
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.48
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.64
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.88
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,17.1
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.02
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
930161,TEN SHILLING DRIVE,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.48
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.05
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.65
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.6
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.19
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.8
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.7
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.21
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
930161,TEN SHILLING DRIVE,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.76
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.74
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.25
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.11
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,43.6
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,92.5
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,17.0
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
930161,TEN SHILLING DRIVE,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.43
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.24
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.94
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.42
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.0
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
930161,TEN SHILLING DRIVE,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.77
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.51
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.52
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.84
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.41
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,101.7
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.3
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.9
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.26
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.29
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
930161,TEN SHILLING DRIVE,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.52
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.48
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.63
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.6
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.4
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,41.6
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.4
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.8
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
930161,TEN SHILLING DRIVE,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
930161,TEN SHILLING DRIVE,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
